Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,84.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,47.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,32.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,132.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,201.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,140.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,113.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-14.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,52.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,54.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,35.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,109.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,228.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,152.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,114.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-14.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,24.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,69.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,105.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,83.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,89.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,41.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,33.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,116.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,188.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,179.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,142.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-20.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,57.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,85.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,87.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,49.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,46.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,19.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,99.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,209.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,196.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-18.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,104.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,44.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,48.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,10.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,91.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,190.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,207.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,39.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,34.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,25.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,97.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,168.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,149.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,111.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,34.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,29.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,94.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,145.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,137.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,124.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,34.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,40.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,21.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,94.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,148.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,172.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,91.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,37.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,27.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,81.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,171.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,157.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,117.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,58.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
