Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,45.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,33.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,25.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,83.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,191.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,143.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,108.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,28.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,26.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,87.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,123.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,147.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,110.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,21.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,29.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,25.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,94.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,95.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,127.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,106.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,19.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,23.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,24.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,83.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,87.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,103.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,104.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,26.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,21.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,22.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,87.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,117.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,97.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,96.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,52.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,29.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,12.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,24.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,87.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,124.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,60.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,106.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,22.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,11.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,23.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,77.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,98.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,60.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,99.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,29.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,19.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,14.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,83.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,125.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,65.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,24.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,23.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,89.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,126.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,109.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,105.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
