Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,31.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,21.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,21.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,85.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,134.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,96.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,92.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,33.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,15.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,22.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,95.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,142.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,75.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,97.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,33.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,23.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,18.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,82.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,142.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,106.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,80.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,35.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,17.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,97.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,152.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,83.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,113.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,55.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,33.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,12.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,25.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,104.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,143.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,68.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,109.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,22.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,11.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,24.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,84.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,98.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,62.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,103.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,56.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,24.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,12.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,25.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,89.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,107.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,108.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,28.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,25.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,22.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,88.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,125.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,115.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,96.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-3.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,32.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,20.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,28.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,104.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,139.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,94.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,122.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
