Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,22.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,13.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,26.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,93.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,102.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,69.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,114.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,31.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,20.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,21.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,86.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,134.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,98.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,89.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,14.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,26.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,112.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,155.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,72.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,112.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,12.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,24.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,109.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,153.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,64.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,104.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,77.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,15.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,24.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,104.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,156.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,76.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,105.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,91.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,35.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,28.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,26.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,85.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,153.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,123.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,110.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,28.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,24.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,30.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,91.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,126.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,111.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,129.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,24.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,21.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,27.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,82.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,109.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,97.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,116.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,53.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
