Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,22.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,20.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,90.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,129.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,100.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,90.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,43.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,15.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,23.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,135.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,187.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,76.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,105.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,36.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,19.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,20.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,111.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,157.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,89.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,87.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,40.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,18.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,25.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,115.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,174.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,86.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,110.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,28.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,17.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,100.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,201.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,124.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,82.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-17.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,95.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,45.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,21.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,10.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,112.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,192.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,96.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,53.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-10.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,33.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,100.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,145.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,29.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,22.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,12.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,78.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,125.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,105.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,54.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,81.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,30.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,30.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,17.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,79.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,130.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,132.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,76.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
