Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,31.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,24.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,92.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,135.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,109.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,80.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,29.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,25.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,22.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,108.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,129.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,113.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,97.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-15.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,33.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,28.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,16.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,99.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,144.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,126.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-14.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,31.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,18.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,18.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,112.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,133.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,86.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,82.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,34.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,20.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,23.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,92.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,148.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,96.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,103.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,39.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,21.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,16.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,88.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,166.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,99.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,73.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,38.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,17.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,94.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,162.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,84.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,73.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,-11.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,33.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,23.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,11.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,79.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,142.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,104.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,52.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,35.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,35.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,8.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,81.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,151.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,155.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
