Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,83.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,143.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,114.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,-12.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,42.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,28.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,12.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,86.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,183.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,124.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,56.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-12.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,31.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,34.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,14.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,81.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,132.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,148.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,-12.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,31.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,38.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,17.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,93.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,135.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,162.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,77.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,-13.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,27.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,32.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,12.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,89.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,117.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,139.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,-10.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,26.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,35.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,16.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,97.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,116.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,151.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,75.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,-14.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,26.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,30.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,86.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,113.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,132.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,-17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,27.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,27.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,9.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,98.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,120.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,119.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,-21.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,79.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,34.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,30.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,20.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,137.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,148.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,131.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,92.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,-16.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
