Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,24.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,37.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,6.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,97.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,105.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,158.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,-20.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,26.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,30.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,92.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,113.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,133.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,-17.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,26.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,24.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,85.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,114.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,106.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,24.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,15.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,78.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,152.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,106.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,72.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,21.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,13.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,72.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,104.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,94.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,60.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,-12.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,25.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,25.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,8.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,72.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,108.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,111.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,24.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,23.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,9.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,65.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,105.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,103.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,22.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,19.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,11.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,67.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,97.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,86.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,19.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,16.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,9.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,66.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,76.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,-11.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
