Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,21.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,18.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,6.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,67.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,93.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,83.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,21.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,17.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,9.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,60.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,92.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,77.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,20.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,16.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,9.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,67.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,85.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,73.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,21.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,18.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,9.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,60.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,91.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,79.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,21.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,16.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,9.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,59.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,92.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,73.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,16.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,9.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,65.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,87.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,72.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,21.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,16.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,11.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,64.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,91.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,74.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,23.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,18.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,10.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,63.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,98.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,81.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,21.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,16.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,64.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,91.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,72.9
