Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,19.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,16.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,11.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,68.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,85.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,73.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,-11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,23.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,16.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,7.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,71.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,100.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,73.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-15.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,19.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,78.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,92.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,84.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-18.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,22.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,17.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,87.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,95.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,75.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,-19.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,21.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,16.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,96.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,74.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,-21.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,65.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,21.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,16.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,101.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,91.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,75.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,-19.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,58.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,20.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,16.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,92.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,87.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,74.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,-20.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,19.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,17.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,97.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,85.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,78.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,-20.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,58.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
