Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,22.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,18.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,98.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,94.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,81.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,-20.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,57.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,20.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,18.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,98.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,88.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,80.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,13.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,-20.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,61.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,20.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,18.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,97.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,87.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,82.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,-20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,60.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,21.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,18.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,101.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,93.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,80.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,-19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (RMS),A,60.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,17.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,97.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,99.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,79.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,-19.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,58.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,23.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,17.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,96.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,101.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,80.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-21.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,66.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,30.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,17.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,-1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,100.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,128.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,79.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-24.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,74.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,31.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,19.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,-4.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,103.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,131.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,88.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,66.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,32.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,23.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,90.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,136.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,100.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-22.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,70.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,26.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,20.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,104.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,113.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,88.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-22.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,69.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,20.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,122.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,109.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,88.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,18.8
